Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.2
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,11.05
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,9.26
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,6.05
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.74
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,14.61
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,11.26
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,9.45
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,13.87
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.47
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,16.0
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,11.08
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,7.47
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,12.63
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,7.71
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,12.85
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,8.73
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.13
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,11.95
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,13.5
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,7.37
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.36
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,10.85
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,14.31
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,12.16
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.97
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,13.91
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,14.27
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,8.33
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
773207,Montpellier - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
