Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.14
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,13.75
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,18.59
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
773207,Montpellier - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.76
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,19.62
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,14.33
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
773207,Montpellier - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.52
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.13
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,11.08
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,23.06
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,9.57
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
773207,Montpellier - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.23
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,13.81
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,25.39
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,9.95
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
773207,Montpellier - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,14.02
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,22.73
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
773207,Montpellier - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,13.21
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,21.44
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,11.45
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
773207,Montpellier - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.69
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,12.85
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,18.19
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,10.22
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
773207,Montpellier - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.43
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,14.4
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,17.65
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,9.98
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
773207,Montpellier - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.93
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,16.41
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,15.29
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,12.66
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
