Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.93
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,16.93
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,14.74
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,12.64
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.32
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,17.7
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,14.82
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,11.39
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,14.84
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,19.14
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,12.27
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
773207,Montpellier - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.68
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,17.68
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,18.51
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,11.72
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
773207,Montpellier - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.45
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,18.19
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,15.93
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,9.75
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.41
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,20.13
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,17.22
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,11.9
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
773207,Montpellier - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.63
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,18.4
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,14.0
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,9.95
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
773207,Montpellier - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,16.72
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,12.7
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,9.85
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,13.32
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,12.38
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,11.66
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.71
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,15.86
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,16.48
