Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,9.89
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
773207,Montpellier - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.67
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,15.83
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,17.96
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,11.84
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
773207,Montpellier - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.04
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,14.69
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,19.5
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,12.62
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
773207,Montpellier - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.93
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,22.82
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,16.0
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,13.01
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
773207,Montpellier - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.51
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,17.63
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,14.02
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,13.06
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.62
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,11.72
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,13.92
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,11.45
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.97
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,20.02
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
773207,Montpellier - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.0
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,7.9
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,17.5
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,9.27
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
773207,Montpellier - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.03
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,7.77
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,12.03
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.15
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,9.29
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,15.97
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,6.8
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
773207,Montpellier - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
