Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.95
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,11.92
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,16.65
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,7.31
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
773207,Montpellier - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.41
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,11.24
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,14.76
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
773207,Montpellier - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.29
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,10.28
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,14.2
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.17
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,11.31
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,16.59
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
773207,Montpellier - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.5
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,20.7
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
773207,Montpellier - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.25
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,10.99
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,12.82
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.08
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.1
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,17.49
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.67
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,20.12
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.14
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,12.72
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
