Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.26
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,10.37
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.86
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,14.79
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,9.9
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.36
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,17.99
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,11.67
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.42
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,20.97
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,9.57
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,69.9
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.77
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,21.34
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,10.39
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,68.2
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.51
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,22.1
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,68.4
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.69
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,23.1
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,10.99
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,72.8
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.65
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,20.58
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,11.01
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.88
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,17.04
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,12.05
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,56.5
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
