Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.71
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,16.46
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,15.84
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.57
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,15.65
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,18.66
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,55.9
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.04
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,22.09
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,9.81
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,64.4
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.43
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,18.39
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,10.15
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.13
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.16
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,16.45
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,10.62
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,59.9
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,15.77
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,10.98
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.79
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.04
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,15.95
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,10.99
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,15.14
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,8.19
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.31
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
