Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,16.76
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,12.29
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,10.21
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,17.56
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,10.43
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,15.51
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,9.9
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,16.49
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.78
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,8.3
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,9.37
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,17.59
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,7.3
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,8.73
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,14.07
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.79
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,7.43
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,9.59
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,10.75
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,14.5
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,7.75
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,10.52
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.53
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,7.84
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,9.25
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,12.06
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,14.7
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.19
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,12.2
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,11.5
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
