Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,14.8
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.1
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,8.49
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,11.77
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,14.8
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.57
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,15.24
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,11.15
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,7.87
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,14.9
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,11.93
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,10.74
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,10.07
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,14.9
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.78
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,11.38
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,11.61
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,8.94
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,15.0
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,10.02
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,10.92
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,8.27
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,15.0
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,13.02
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,10.91
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,15.1
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.7
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,11.63
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,9.69
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,15.1
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.87
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,13.04
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,13.06
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,8.3
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
773207,Montpellier - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,15.1
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.43
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,14.03
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,12.62
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,10.59
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
773207,Montpellier - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.82
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
