Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,15.2
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.35
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,12.15
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,25.0
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,14.9
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
773207,Montpellier - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,15.3
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,15.08
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,24.9
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,10.21
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
773207,Montpellier - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.8
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,15.3
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,12.38
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,24.21
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,9.45
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
773207,Montpellier - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,15.4
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.55
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,13.48
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,26.07
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,9.75
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
773207,Montpellier - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,15.4
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.35
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,17.39
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,18.46
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
773207,Montpellier - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,15.5
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.57
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,16.9
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,18.22
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
773207,Montpellier - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,15.5
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,16.03
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,17.15
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,12.08
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
773207,Montpellier - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,13.2
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,16.48
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,11.43
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
773207,Montpellier - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,12.74
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,17.72
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,11.29
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
773207,Montpellier - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
