Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.57
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,15.24
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,15.84
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,11.66
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
773207,Montpellier - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,16.46
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,14.56
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,12.63
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.32
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,17.16
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,11.23
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,10.0
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.6
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,18.57
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,13.57
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,14.22
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
773207,Montpellier - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.14
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,17.03
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,13.73
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,16.37
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
773207,Montpellier - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.19
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,14.35
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,12.94
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,15.4
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.37
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,16.79
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,13.57
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,16.44
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
773207,Montpellier - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.17
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,20.17
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,18.45
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,17.64
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
773207,Montpellier - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.07
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,21.17
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,18.25
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,12.13
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
773207,Montpellier - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
