Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.17
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,19.12
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,20.24
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,10.29
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
773207,Montpellier - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.81
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,17.63
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,21.48
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,11.82
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
773207,Montpellier - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.32
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,21.65
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,21.28
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,9.94
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
773207,Montpellier - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.95
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,20.3
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,15.46
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
773207,Montpellier - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.94
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,19.57
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,15.82
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,8.39
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
773207,Montpellier - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.72
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,19.52
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,17.73
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
773207,Montpellier - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.44
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,15.43
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,24.78
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,8.98
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
773207,Montpellier - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.1
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,15.89
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,22.63
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,12.47
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
773207,Montpellier - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.36
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,15.69
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,22.75
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,15.5
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
773207,Montpellier - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.19
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,16.25
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,21.62
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,12.87
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
