Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
773207,Montpellier - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,15.84
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,20.81
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,10.52
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
773207,Montpellier - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,25.82
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,12.93
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
773207,Montpellier - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,10.62
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,17.6
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,13.83
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
773207,Montpellier - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.34
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,12.05
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,24.25
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,10.91
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
773207,Montpellier - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.47
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,12.99
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,21.44
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
773207,Montpellier - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.57
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,11.9
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,19.4
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
773207,Montpellier - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.48
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,10.79
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,17.67
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,9.59
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
773207,Montpellier - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.64
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,12.99
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,21.03
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,6.9
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
773207,Montpellier - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.79
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,18.34
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,7.46
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
773207,Montpellier - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
