Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,11.04
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,12.93
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,5.73
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
773207,Montpellier - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.57
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,13.06
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,10.63
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.6
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,12.77
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,11.44
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.08
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,13.26
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,12.89
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,16.2
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.42
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,14.41
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,12.89
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.32
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,11.84
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,16.5
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
773207,Montpellier - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.83
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,13.17
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,14.98
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
773207,Montpellier - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.68
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,11.25
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,18.95
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
773207,Montpellier - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.52
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,12.74
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,19.31
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,12.43
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
773207,Montpellier - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
