Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.91
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,13.47
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,19.51
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,10.21
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
773207,Montpellier - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.82
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,16.1
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,17.71
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
773207,Montpellier - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,16.2
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.93
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,19.44
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,16.9
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,57.3
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
773207,Montpellier - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.14
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,14.25
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,15.98
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
773207,Montpellier - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,11.96
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,12.21
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,8.88
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,10.11
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,15.77
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,9.92
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
773207,Montpellier - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,13.85
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,16.45
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
773207,Montpellier - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,13.68
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,15.47
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,8.33
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
773207,Montpellier - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.43
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,20.53
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,16.01
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
773207,Montpellier - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
