Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,22.62
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,15.04
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,7.92
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,58.2
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
773207,Montpellier - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,20.5
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,16.23
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,10.0
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
773207,Montpellier - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,18.96
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,11.64
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,9.66
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,16.19
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,12.45
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,12.11
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,15.5
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,13.71
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,12.55
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,12.14
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,15.4
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,13.92
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,14.61
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,10.03
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
773207,Montpellier - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,15.2
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,11.63
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,10.86
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,17.73
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,15.0
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,13.09
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,11.48
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,6.05
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,14.9
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,11.73
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,13.74
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,13.26
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
773207,Montpellier - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,14.7
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
