Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,13.54
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,16.26
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,14.99
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
773207,Montpellier - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,11.16
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,14.99
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,8.08
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
773207,Montpellier - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,14.5
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,17.87
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,16.13
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,8.75
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
773207,Montpellier - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,13.01
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,13.76
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,8.0
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
773207,Montpellier - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.74
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,15.51
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,16.64
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
773207,Montpellier - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,11.92
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,16.49
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
773207,Montpellier - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,11.96
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,12.33
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,14.37
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,13.1
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
773207,Montpellier - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,14.0
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.43
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,15.01
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,17.08
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,5.65
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
773207,Montpellier - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,14.0
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,12.26
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,18.19
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
773207,Montpellier - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
