Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,11.21
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,18.55
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
773207,Montpellier - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.45
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,16.24
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,18.23
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
773207,Montpellier - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,14.83
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,18.35
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
773207,Montpellier - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.85
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,23.75
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,12.02
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,69.5
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
773207,Montpellier - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.74
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,18.51
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,9.88
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,17.74
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,10.93
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,13.71
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,13.51
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
773207,Montpellier - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,14.0
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.31
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,16.29
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.22
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,15.81
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,15.99
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,9.95
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
773207,Montpellier - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
