Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.9
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,16.14
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,19.27
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,8.9
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
773207,Montpellier - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.2
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,15.73
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,17.76
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
773207,Montpellier - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.0
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,11.87
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,15.98
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
773207,Montpellier - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,14.5
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.33
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,11.55
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,15.9
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
773207,Montpellier - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.97
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,15.15
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
773207,Montpellier - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,14.7
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,11.01
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,12.39
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,14.8
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,10.46
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,11.67
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,14.9
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.13
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,8.04
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,9.99
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,15.0
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,8.46
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,8.95
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,8.97
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
