Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,15.1
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,9.25
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,8.15
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,15.2
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.67
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,7.77
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,15.4
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.78
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,8.85
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,7.54
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,15.5
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.26
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,9.81
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.01
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,8.34
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,7.34
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,7.07
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,10.22
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
