Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,7.02
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,7.43
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,16.2
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,10.71
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,8.2
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,12.45
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.29
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,12.4
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,9.04
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.39
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,12.1
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.33
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,10.57
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,9.14
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.04
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,6.89
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,8.95
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.13
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.46
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,9.02
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,8.5
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,8.75
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.74
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,8.63
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
