Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.31
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,6.89
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,6.97
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,9.05
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.72
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,6.61
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,9.22
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.28
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,6.6
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.3
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,6.95
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.27
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,9.69
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.3
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,10.32
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.17
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,10.14
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.91
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,8.15
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,8.28
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
