Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,8.94
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.85
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,8.82
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.42
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.23
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,7.94
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,16.2
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.8
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,7.95
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
