Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.72
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,8.93
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,9.19
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,7.16
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.3
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,10.08
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,8.05
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.75
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,9.57
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,10.11
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,8.47
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.41
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,9.64
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,9.96
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,15.64
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.28
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,9.26
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,12.36
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.67
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,9.59
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,11.51
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,10.44
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.12
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,9.13
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,10.92
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,8.68
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.4
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,11.19
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,10.93
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,8.6
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.82
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,13.5
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,11.92
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,10.01
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
