Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.11
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,11.4
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,12.05
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,12.1
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.06
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,9.64
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,12.04
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,12.33
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.52
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,9.62
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,12.46
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,9.91
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.12
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,13.83
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,10.87
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,13.45
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.51
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.84
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,12.97
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,22.64
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,14.7
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
773207,Montpellier - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.65
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,12.4
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,17.99
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,9.05
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
773207,Montpellier - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.73
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,11.05
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,15.28
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,9.94
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
773207,Montpellier - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.96
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,12.55
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,15.02
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,13.21
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
773207,Montpellier - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.43
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,13.0
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,13.21
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,11.63
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.84
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,16.35
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,13.16
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,13.27
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
