Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.6
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,17.21
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,15.58
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,12.28
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
773207,Montpellier - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.0
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,18.93
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,13.55
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,10.8
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,230.99
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,21.51
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,14.52
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,10.93
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.34
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,18.71
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,16.28
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
773207,Montpellier - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.62
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,16.88
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,16.12
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,13.23
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
773207,Montpellier - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.3
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,19.46
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,18.71
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,11.56
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
773207,Montpellier - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.12
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,22.42
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,21.11
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,10.94
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,50.7
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
773207,Montpellier - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.34
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,17.81
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,31.4
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,8.33
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,68.6
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
773207,Montpellier - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,16.7
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,21.32
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
773207,Montpellier - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
