Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.06
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,17.69
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,30.45
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,7.84
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,66.7
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
773207,Montpellier - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.56
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,18.88
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,28.65
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,10.59
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,56.7
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
773207,Montpellier - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.56
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,23.74
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,23.3
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,12.12
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
773207,Montpellier - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.65
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,20.19
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,21.38
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
773207,Montpellier - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.94
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,20.72
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,18.48
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
773207,Montpellier - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.34
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,22.83
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,18.35
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
773207,Montpellier - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.76
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,18.29
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,23.95
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,11.19
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
773207,Montpellier - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.17
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,13.25
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,26.08
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,15.1
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
773207,Montpellier - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.52
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,14.1
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,26.75
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,18.98
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
773207,Montpellier - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
