Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.67
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,17.85
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,28.98
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,12.82
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
773207,Montpellier - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.6
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,10.87
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,28.25
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,8.48
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
773207,Montpellier - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.38
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.28
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,15.16
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,26.93
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,9.22
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,58.3
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
773207,Montpellier - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.7
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,61.3
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.85
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,14.92
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,30.99
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,10.46
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
773207,Montpellier - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.11
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.36
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,12.83
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,26.42
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,12.26
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
773207,Montpellier - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.19
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,14.62
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,25.54
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,13.53
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
773207,Montpellier - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.12
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.72
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,25.02
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,9.06
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
773207,Montpellier - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.07
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,12.21
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,23.31
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,58.3
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
773207,Montpellier - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.68
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.8
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,10.85
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,17.19
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
773207,Montpellier - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.82
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
