Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.96
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.18
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,12.22
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,19.33
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,-1.68
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,68.7
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
773207,Montpellier - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.61
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.25
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.14
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,13.35
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,20.57
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,-0.52
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,64.7
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
773207,Montpellier - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.19
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,12.29
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,25.44
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,65.8
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
773207,Montpellier - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.25
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.59
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,9.06
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,23.89
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,-0.9
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,72.0
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
773207,Montpellier - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.65
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.6
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.69
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,7.95
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,25.49
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,71.8
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
773207,Montpellier - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-4.28
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.63
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,6.81
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,24.6
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,-1.79
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,77.3
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
773207,Montpellier - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.28
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.29
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,22.73
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,67.4
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
773207,Montpellier - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.71
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,9.92
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,16.1
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
773207,Montpellier - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.7
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,11.59
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,18.54
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
773207,Montpellier - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.71
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.82
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
