Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,9.9
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,11.56
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,-0.44
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-3.67
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.47
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,10.87
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,-0.84
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.77
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.06
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,12.48
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.08
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.22
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.54
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.98
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,6.97
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,13.88
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.93
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,7.96
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,15.21
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.24
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,13.47
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
773207,Montpellier - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.69
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.55
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,8.88
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,13.26
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,230.3
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,9.52
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,15.03
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
773207,Montpellier - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,230.5
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,8.46
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,15.39
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
773207,Montpellier - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
