Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,230.48
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,10.65
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,16.21
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.37
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.06
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,11.78
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,19.23
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,58.7
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
773207,Montpellier - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.3
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.92
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,10.45
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,17.9
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
773207,Montpellier - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.91
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.89
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,10.7
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,15.23
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
773207,Montpellier - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.92
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.18
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,13.77
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,19.53
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,65.5
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
773207,Montpellier - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.73
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,13.19
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,16.59
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
773207,Montpellier - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.09
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,10.03
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,13.85
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
773207,Montpellier - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.18
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,12.53
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,16.19
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
773207,Montpellier - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.8
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,13.51
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,20.51
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,62.7
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
773207,Montpellier - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.53
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
