Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.02
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,11.42
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,19.68
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
773207,Montpellier - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.62
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,13.02
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.13
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,14.56
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,14.42
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.43
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,14.01
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,19.98
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
773207,Montpellier - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.47
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,14.04
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,18.67
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,7.93
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
773207,Montpellier - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.58
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,14.1
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,13.9
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.56
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,15.6
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,8.97
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
773207,Montpellier - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.15
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,12.02
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,13.27
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,8.98
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.86
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,15.74
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,12.25
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
773207,Montpellier - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
