Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.23
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,10.95
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,13.89
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
773207,Montpellier - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.21
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,10.09
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,12.35
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.5
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,10.75
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,13.11
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.88
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,7.61
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,11.08
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.12
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,14.62
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,12.73
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.31
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,19.75
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,15.77
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
773207,Montpellier - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,11.66
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,15.42
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
773207,Montpellier - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,15.3
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.93
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,11.24
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,14.96
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
773207,Montpellier - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.47
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,11.86
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,13.13
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,14.0
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.65
