Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,13.95
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,11.21
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,13.5
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,15.69
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,17.68
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
773207,Montpellier - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,13.3
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.05
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,12.0
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,12.84
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,9.16
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,13.1
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,14.43
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,13.87
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
773207,Montpellier - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,13.0
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.14
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,13.39
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,17.95
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,9.26
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
773207,Montpellier - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,13.0
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,11.24
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,13.54
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,13.97
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,13.0
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.04
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,10.48
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,12.35
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,12.73
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,12.9
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.06
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,8.27
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,15.95
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,14.2
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
773207,Montpellier - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,12.9
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.07
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,12.81
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,13.62
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,12.9
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,8.11
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,11.2
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
