Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,12.9
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,7.52
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,11.86
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,11.92
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,12.9
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.82
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,12.78
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,12.9
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,8.48
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,9.72
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,11.79
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,13.0
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,10.7
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,12.62
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,13.0
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,10.54
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,13.95
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,13.0
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.55
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,12.28
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,13.0
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,9.41
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,10.45
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.97
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,13.1
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,9.54
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,11.79
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.78
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,13.1
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.69
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,9.75
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.82
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.12
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
