Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,13.1
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.16
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,9.29
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,11.55
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.52
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,13.2
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.58
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,8.11
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,10.55
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.58
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,13.3
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.81
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,7.61
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,10.67
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.7
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,13.3
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.16
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,7.25
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,14.54
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,16.37
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,13.4
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.11
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,14.51
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,18.09
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
773207,Montpellier - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,13.4
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.16
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.41
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,12.85
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,16.68
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,13.4
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.5
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,6.81
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,13.07
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,16.48
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,13.5
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.95
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,6.61
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,14.06
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,16.55
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
773207,Montpellier - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,13.5
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,12.72
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,17.01
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
773207,Montpellier - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
