Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,13.5
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,12.32
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,16.46
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,13.6
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,11.28
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,16.23
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,13.6
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.88
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,7.63
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,9.01
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,16.34
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,13.6
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.59
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,8.93
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,16.74
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,13.7
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.97
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.44
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,16.95
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,13.7
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.81
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,9.7
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,17.76
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.71
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,10.18
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,21.71
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.37
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,10.22
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,17.44
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.93
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,10.0
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,16.41
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
