Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.96
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,9.82
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,16.35
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,7.16
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,16.86
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,8.19
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,16.78
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,7.37
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.82
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,17.04
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,7.87
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,7.72
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,16.57
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,13.8
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,8.99
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,9.37
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,14.66
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,10.56
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,15.11
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,12.03
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,16.42
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,13.9
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,6.93
