Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,9.82
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,21.92
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,14.0
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,7.35
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,10.05
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,20.78
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,14.0
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,10.74
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,19.2
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,8.99
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,8.68
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,7.46
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.42
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,8.65
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,7.47
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.67
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,9.61
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.57
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,8.33
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,10.54
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.59
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,11.17
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,10.28
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.65
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,9.61
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,7.9
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
