Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.85
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,8.92
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,9.73
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.97
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,7.52
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,11.61
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,12.88
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,8.6
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
773207,Montpellier - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,7.18
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,9.91
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,10.2
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,6.82
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.32
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,9.73
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,13.98
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.68
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,14.3
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,10.85
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.2
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,9.29
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,11.89
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.42
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,11.84
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
