Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,18.2
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.92
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,9.46
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,9.26
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,8.16
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.09
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,9.93
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,11.39
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,6.99
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.86
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,10.65
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,13.02
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,8.55
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,13.92
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,21.32
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,9.72
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
773207,Montpellier - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,20.53
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
773207,Montpellier - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,13.79
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,22.1
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,7.16
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
773207,Montpellier - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.96
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,14.73
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,18.23
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,8.05
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
773207,Montpellier - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.62
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,10.35
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,16.01
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,9.41
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
773207,Montpellier - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,11.32
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,17.82
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,9.69
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
773207,Montpellier - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
