Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.77
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,15.67
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,18.41
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,9.86
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
773207,Montpellier - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.42
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,16.52
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,15.28
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.35
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,13.99
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,24.73
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,7.99
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
773207,Montpellier - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.21
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,24.48
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,9.06
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
773207,Montpellier - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.24
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,12.2
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,20.61
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,14.71
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
773207,Montpellier - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.2
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,11.3
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,18.72
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,11.52
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
773207,Montpellier - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.25
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,11.4
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,17.83
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,15.53
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
773207,Montpellier - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.1
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,12.49
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,21.78
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,13.1
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
773207,Montpellier - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.39
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,13.4
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,34.46
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,17.23
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,67.1
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
773207,Montpellier - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.74
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
