Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,20.87
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,17.86
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,9.98
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,61.0
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
773207,Montpellier - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.04
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,21.65
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,25.4
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,10.11
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
773207,Montpellier - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.21
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,23.54
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,18.44
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,67.7
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
773207,Montpellier - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,230.94
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,24.62
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,13.36
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,66.4
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
773207,Montpellier - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,230.94
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,27.59
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,15.34
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,80.8
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.26
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,21.2
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,16.62
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,6.99
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
773207,Montpellier - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.64
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,20.12
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,15.39
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
773207,Montpellier - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.16
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,14.99
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,15.38
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,8.97
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
773207,Montpellier - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.52
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,14.51
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,17.49
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
773207,Montpellier - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.41
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.92
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,14.87
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,17.03
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
773207,Montpellier - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
