Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,22.1
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.27
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,14.07
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,20.58
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
773207,Montpellier - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,22.2
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.12
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,10.59
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,20.12
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
773207,Montpellier - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,22.3
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.87
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,9.93
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,20.77
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,58.6
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
773207,Montpellier - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,22.4
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.34
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,17.45
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
773207,Montpellier - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,22.5
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.26
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,6.98
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,11.31
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,22.6
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.6
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,11.96
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,22.6
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.97
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,13.99
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,10.95
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,22.6
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.42
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,10.68
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,22.6
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.57
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,8.43
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
