Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,22.6
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,22.5
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.43
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,7.08
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.35
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,22.3
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.11
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,8.64
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.35
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,22.1
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.1
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,10.1
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,-0.75
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.69
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.44
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,11.19
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,12.44
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.28
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,8.47
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,14.11
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
773207,Montpellier - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.91
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.93
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,8.1
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,11.21
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.38
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.78
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,10.89
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,15.37
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
773207,Montpellier - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.7
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,7.86
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,14.47
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
773207,Montpellier - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
