Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.66
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,7.71
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,13.34
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.3
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.5
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,14.49
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
773207,Montpellier - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.36
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.99
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,8.49
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,11.9
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-3.78
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.56
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,8.82
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,12.01
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,-1.49
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.47
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.74
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,8.98
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,10.47
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.81
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.16
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,10.32
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,10.34
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.29
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.13
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,15.22
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,13.71
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
773207,Montpellier - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,230.52
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,18.7
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,10.05
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.15
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,13.11
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,9.89
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,21.6
