Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.39
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,10.51
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,8.42
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,230.97
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,13.18
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,13.58
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.42
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.15
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,10.55
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,15.29
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
773207,Montpellier - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.42
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,8.36
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,10.56
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.43
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.06
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,10.87
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.07
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.09
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,9.18
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.37
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.54
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.07
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,10.03
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,10.09
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.43
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,7.29
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,10.78
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.37
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,27.0
