Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.51
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.19
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,8.3
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,13.66
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
773207,Montpellier - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.91
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,8.9
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,10.75
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.69
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,11.32
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,8.49
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.75
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,8.07
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,11.21
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.71
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,7.79
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,13.25
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,8.95
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,12.31
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.59
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,11.24
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,14.78
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.68
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,8.24
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,15.16
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
773207,Montpellier - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.59
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,12.84
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
