Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.21
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,12.45
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
773207,Montpellier - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.87
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,9.55
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,13.21
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.85
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,14.42
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
773207,Montpellier - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.86
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.46
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,12.32
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,21.72
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
773207,Montpellier - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.91
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,11.51
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,14.63
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,15.2
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.73
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,11.79
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,10.92
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,14.7
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.05
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,11.3
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,10.05
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.62
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,12.78
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.28
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,16.65
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,10.39
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
