Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.54
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,11.94
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,10.66
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,8.69
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.96
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,11.09
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,9.26
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.97
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,17.35
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,10.4
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.0
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,11.2
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,10.07
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.59
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,10.44
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,10.38
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.1
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,12.83
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,11.17
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.98
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,15.41
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,13.8
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,9.3
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.42
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,14.57
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,16.84
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,9.61
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
773207,Montpellier - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.85
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,13.73
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,14.03
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
