Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.21
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,11.59
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,11.1
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.21
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,10.45
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,11.96
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.54
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,10.4
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,10.33
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.8
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,10.07
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,10.92
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.22
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,10.39
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.24
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,8.1
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,10.47
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.41
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,8.18
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.35
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.79
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,8.32
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,14.5
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.81
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,14.5
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.76
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
