Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,7.25
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.02
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,7.34
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,7.02
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,14.7
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,10.87
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,14.8
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,14.8
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.62
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,10.35
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,7.03
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,14.8
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.48
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,9.08
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,7.75
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,14.9
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.55
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,8.45
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,14.9
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,9.51
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
