Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,14.9
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,9.27
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.08
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,15.0
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.85
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,8.09
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.42
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,8.29
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,15.0
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,7.35
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,15.1
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.14
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,8.28
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,15.1
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.14
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,9.39
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,8.49
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,15.2
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.51
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,9.46
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.29
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,15.3
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,9.5
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,9.85
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,15.3
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,7.37
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,9.92
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,15.4
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.51
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,9.69
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
