Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,7.02
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,9.86
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,11.02
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.82
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.01
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,9.33
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,9.96
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,9.5
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,8.67
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,10.47
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,10.4
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,9.07
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,14.86
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
773207,Montpellier - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,9.73
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,12.09
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,9.99
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,9.91
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,8.88
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
