Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,11.62
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,14.91
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,10.35
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.43
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,10.64
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,13.24
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,9.01
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.95
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,10.56
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,15.39
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
773207,Montpellier - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.09
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,11.87
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,13.58
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
773207,Montpellier - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.01
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,12.16
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,15.38
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,9.32
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.64
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,13.04
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,15.6
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,8.11
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
773207,Montpellier - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.18
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,16.63
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,18.32
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,8.11
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
773207,Montpellier - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,14.11
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,19.01
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
773207,Montpellier - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.35
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,13.61
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,16.41
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,8.82
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
773207,Montpellier - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.66
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,13.82
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,20.02
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
773207,Montpellier - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
