Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.52
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,17.7
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,20.55
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,7.34
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
773207,Montpellier - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,16.97
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,31.03
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,9.8
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,64.4
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
773207,Montpellier - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.42
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,17.63
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,25.36
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,7.6
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,59.6
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
773207,Montpellier - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,12.07
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,21.6
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,9.54
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
773207,Montpellier - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.39
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,10.53
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,15.08
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,8.69
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.07
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,12.26
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,12.84
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,7.56
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.83
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,14.14
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,11.13
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,9.14
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.9
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,17.81
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,10.35
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.14
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,14.31
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,12.05
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,13.86
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
