Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.68
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,15.39
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,14.49
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,12.09
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
773207,Montpellier - Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,12.65
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,11.71
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,9.6
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.59
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,9.52
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,14.99
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,10.54
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,16.33
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
773207,Montpellier - Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.63
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,16.2
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,18.11
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,9.73
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
773207,Montpellier - Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.52
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,19.89
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,11.74
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,9.13
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.2
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,17.21
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,11.75
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,10.43
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.32
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,24.52
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,12.6
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,70.0
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.36
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,20.68
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,14.2
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,8.61
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
773207,Montpellier - Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
