Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.57
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,18.79
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,14.36
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,9.23
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
773207,Montpellier - Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.97
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,23.23
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,17.07
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,8.68
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,60.1
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
773207,Montpellier - Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.08
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,17.6
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,24.56
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,11.48
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
773207,Montpellier - Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.36
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,17.99
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,31.2
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,10.87
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,67.4
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
773207,Montpellier - Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.27
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,16.33
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,20.9
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,9.11
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
773207,Montpellier - Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.02
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,15.96
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,23.09
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,10.9
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
773207,Montpellier - Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.28
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,17.15
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,18.86
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,12.98
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
773207,Montpellier - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.58
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,19.44
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,16.09
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,11.7
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
773207,Montpellier - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.92
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,17.65
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,17.58
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,10.48
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
773207,Montpellier - Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
