Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.05
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,18.76
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,20.15
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,11.99
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
773207,Montpellier - Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.32
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,15.38
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,19.13
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,7.93
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
773207,Montpellier - Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.91
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,18.95
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,17.2
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
773207,Montpellier - Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,18.37
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,13.45
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,13.89
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,11.21
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,10.73
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,10.51
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,11.44
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,11.06
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,10.58
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,11.87
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,12.04
