Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,10.99
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.88
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,10.93
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,15.47
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,9.59
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.7
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,13.7
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,19.67
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,9.23
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
773207,Montpellier - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.79
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,11.85
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,19.39
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,9.29
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
773207,Montpellier - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.66
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,14.06
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,16.32
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
773207,Montpellier - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.87
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,13.15
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,16.16
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,9.32
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
773207,Montpellier - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,10.08
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,14.73
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,9.88
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
773207,Montpellier - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.43
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,11.42
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,13.65
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,7.71
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.37
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,13.85
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,13.4
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
773207,Montpellier - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.41
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.24
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,14.62
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,9.18
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
