Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.31
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,17.71
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,13.34
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,12.22
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
773207,Montpellier - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.37
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,15.04
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,14.25
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,14.34
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
773207,Montpellier - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,11.25
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,17.31
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,6.57
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
773207,Montpellier - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,10.23
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,16.61
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
773207,Montpellier - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.21
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,16.86
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,14.11
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
773207,Montpellier - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.0
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,15.81
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,15.06
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
773207,Montpellier - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.52
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,14.48
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,13.82
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
773207,Montpellier - Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.21
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,15.68
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,10.12
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.01
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,13.75
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
