Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.34
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,11.24
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,12.61
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.67
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,12.02
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,11.89
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,13.36
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,11.75
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,9.7
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,11.29
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.69
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,13.7
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,6.73
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
773207,Montpellier - Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.63
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,9.23
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,11.75
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.87
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,8.27
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,13.6
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
773207,Montpellier - Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,16.2
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.06
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,16.68
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
773207,Montpellier - Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.74
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,10.77
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,11.94
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
773207,Montpellier - Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
