Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.62
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,9.74
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,10.79
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.37
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,14.45
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,10.26
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.84
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,13.06
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,11.89
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.46
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,15.34
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,15.14
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.16
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,20.47
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,11.24
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.81
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,13.87
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,17.24
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
773207,Montpellier - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.28
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,13.39
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,20.05
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
773207,Montpellier - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.5
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,14.0
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,21.85
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,10.01
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
773207,Montpellier - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.26
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,18.15
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,18.57
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,7.59
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
773207,Montpellier - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.26
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
