Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,13.44
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,20.99
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
773207,Montpellier - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.76
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,14.32
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,20.84
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
773207,Montpellier - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,15.5
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.04
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,11.77
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,16.17
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
773207,Montpellier - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,15.5
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.05
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,12.03
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,12.79
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,11.27
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,15.5
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,11.47
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,20.4
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,11.97
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
773207,Montpellier - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,15.5
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,12.88
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,15.9
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,9.19
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
773207,Montpellier - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,10.76
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,11.97
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.36
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,13.7
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,11.74
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.39
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,16.22
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,14.12
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
773207,Montpellier - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.12
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,11.08
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,13.08
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,8.81
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
